Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93683
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96277
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96506
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,135.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95676
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97961
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93353
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88193
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89258
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9552
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,135.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,145.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,211.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,141.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,231.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,120.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,215.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.81
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88296
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90802
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98071
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94534
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97308
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97571
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,134.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,79.5
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,120.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-55.81
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96158
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96426
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63137
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.44
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.13
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86526
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80911
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95419
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,133.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,138.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,242.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,140.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,199.75
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,126.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,178.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.31
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89667
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92825
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98535
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95499
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9595
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,127.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,79.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,131.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-55.69
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95648
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97296
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62609
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85885
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79162
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89368
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,173.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,148.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,242.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,142.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,222.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,134.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,212.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93902
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93927
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.957
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93878
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
