Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,130.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,127.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95569
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81234
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84161
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7561
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86276
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,174.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,143.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,227.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,127.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,216.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,157.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,257.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95004
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92395
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92438
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91208
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,99.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94809
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92508
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30224
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.44
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68914
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80798
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64794
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,185.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,142.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,212.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,99.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,165.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,151.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,241.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.06
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92789
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7951
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98843
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92148
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96591
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98434
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,81.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,143.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,158.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91116
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93814
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78796
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.63
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.37
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69503
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78344
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89697
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,119.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,138.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,214.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,114.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,219.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,142.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,226.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92035
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85513
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93829
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9537
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,132.5
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,142.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.13
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-81.13
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86535
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92691
