Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44601
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.56
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.44692
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.56643
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33159
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,114.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,109.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,202.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,112.5
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,198.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,122.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,194.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93368
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88312
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95731
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94382
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,119.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,83.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,115.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.06
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-53.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81872
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97092
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34343
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.19
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-77.62
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.47335
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.40566
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.4009
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,165.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,114.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,188.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,127.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,193.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,127.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,207.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.44
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93399
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79742
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97897
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94446
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91348
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,119.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,86.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,120.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.63
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88327
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92804
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79748
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-54.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-60.87
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62695
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.62518
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.20793
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,168.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,110.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,188.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,130.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,175.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,119.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,185.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97082
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91449
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97772
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92761
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92853
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,86.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,122.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91034
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91638
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96411
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.44
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.56
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71255
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66098
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41689
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
