Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,133.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,138.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,204.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,125.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,198.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,143.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,195.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96768
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9368
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94357
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Max),A,101.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91644
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93725
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98025
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,80.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,138.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,130.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88687
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91604
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92667
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.06
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.31
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.56
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.44323
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.42623
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.17369
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,251.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,128.38
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,193.38
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,117.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,186.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,122.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,176.38
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9559
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97809
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93661
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93216
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92865
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,132.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89813
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93356
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6672
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-77.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.56
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-94.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33574
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76611
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.2582
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,200.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,120.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,213.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,120.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,178.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,117.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,185.38
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92078
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94263
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92721
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91437
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90951
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98038
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97583
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,85.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,145.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96384
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95035
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47707
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.19
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.37
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-78.44
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.54775
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.59954
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07683
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,142.88
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,135.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,220.88
