Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,95.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,150.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,96.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,240.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88006
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94849
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93011
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9097
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94836
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97354
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97864
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,130.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-95.88
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93692
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95129
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54409
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.94
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-124.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.38204
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86703
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00136
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,193.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,120.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,214.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,99.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,190.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,100.38
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,181.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.31
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91717
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85986
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95227
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94693
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96918
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9765
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,78.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,125.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-60.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95477
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6033
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77655
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71487
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82599
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,166.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,146.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,231.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,108.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,172.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,119.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,180.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91461
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94739
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96085
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (Max),A,124.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95688
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97171
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96521
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98007
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,141.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,122.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95163
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89938
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.37
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.69
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7243
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71801
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81115
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,314.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,146.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,233.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,127.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,189.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,128.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,192.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90555
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96399
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96478
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
