Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9519
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95117
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97205
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,138.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,124.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.81
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89245
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94839
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73822
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.06
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.69
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.63
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72094
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69311
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80914
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,162.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,128.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,223.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,131.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,188.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,114.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,177.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91781
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98032
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95322
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95373
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93979
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97217
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,88.88
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,100.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,176.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,113.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,127.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.81
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96246
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94089
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75351
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80679
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81122
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83005
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,156.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,277.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,126.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,199.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,122.88
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,193.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91211
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92422
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96454
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9472
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94199
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,95.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,160.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,128.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8627
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94342
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77453
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.44
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92435
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79727
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90146
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,186.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,166.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,262.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,117.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,176.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,135.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,215.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95444
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80999
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97162
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97113
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9476
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
