Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,131.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,118.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,126.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90744
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91299
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78421
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96451
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83893
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94763
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,164.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,174.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,263.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,99.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,165.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,161.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,244.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95477
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87521
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96365
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96695
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95062
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,120.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,152.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.31
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.19
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91223
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92233
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92789
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83178
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96506
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,70.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,183.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,124.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,160.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,300.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,100.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,187.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,170.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,265.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95859
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85919
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98108
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95807
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9361
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98572
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,74.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.12
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,104.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,146.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9183
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94324
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95135
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97336
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9371
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,169.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,165.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,249.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,122.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,185.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,169.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,254.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.94
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9541
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78528
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9794
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Max),A,78.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96396
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9454
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97391
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,140.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
