Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95752
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93939
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96561
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93194
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9202
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92181
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,166.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,162.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,311.38
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,127.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,208.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,158.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,262.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-42.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94205
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84024
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96881
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95761
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95871
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98416
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,129.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,149.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88998
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97229
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93558
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96005
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94284
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91409
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,166.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,162.88
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,237.75
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,135.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,235.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,151.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,251.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91885
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93808
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96835
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96997
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97156
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97858
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,97.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,139.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,141.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,147.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96957
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95044
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90369
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96689
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93231
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93158
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,172.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,200.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,261.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,160.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,234.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,143.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,238.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.81
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92111
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81036
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97726
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9396
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9371
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,88.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,131.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,80.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,133.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,154.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88421
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92419
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87005
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
