Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97513
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94751
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91897
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,169.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,170.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,243.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,141.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,199.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,171.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,253.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.44
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97449
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86474
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96197
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97586
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94183
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.978
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,84.88
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,148.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,87.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,163.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95727
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92154
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94907
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95154
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96631
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,265.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,197.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,317.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,150.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,215.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,162.88
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,279.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94244
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93875
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95984
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96194
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93347
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9686
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,150.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.88
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,142.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,159.88
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97687
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95926
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91815
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97317
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91278
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96262
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,216.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,172.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,294.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,135.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,227.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,130.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,243.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94012
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84146
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98193
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93841
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93896
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97485
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,90.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,157.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,73.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,136.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97852
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92575
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95612
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
