Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,212.62
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.62
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,197.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,298.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.62
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,146.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,224.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,158.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,246.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.81
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9393
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92627
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92425
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94525
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,157.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,147.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92914
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90719
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97769
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96936
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91742
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,135.62
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,159.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,276.62
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,127.62
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,213.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,174.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,260.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94128
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93527
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98224
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94662
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96338
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9827
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94748
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93863
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95914
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96426
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,189.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,150.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,274.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,135.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,196.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,162.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,241.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91131
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95209
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94647
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94607
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94986
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9664
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96268
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96609
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97723
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,161.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,161.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,241.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,140.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,231.62
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,151.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,221.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91919
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94705
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9563
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
