Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95468
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95392
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9765
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,85.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,135.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96612
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95151
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96594
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96133
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9527
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97119
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,262.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,154.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,228.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,150.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,209.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,129.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,197.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95859
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9794
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9378
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94104
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96716
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97009
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,133.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,130.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,128.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97626
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95447
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95743
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96268
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.931
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94079
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,146.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,157.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,243.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,147.38
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,256.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,129.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,240.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96521
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96466
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96744
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97412
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91791
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96573
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,117.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91241
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97601
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9657
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9433
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95776
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,195.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,156.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,245.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,120.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,198.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,160.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,231.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9772
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9397
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96417
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97421
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90869
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98062
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,48.75
