Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.88
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,133.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86499
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95544
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95724
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95993
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,129.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,162.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,232.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,137.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,225.88
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,132.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,223.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92438
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94919
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96667
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94635
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9534
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79248
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94314
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94647
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95163
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95505
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96344
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,156.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,162.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,245.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,101.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,214.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,103.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,180.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.44
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88049
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95761
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95453
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93643
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94232
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93307
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99078
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9798
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90378
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79974
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88901
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9317
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93338
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95004
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,166.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,129.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,213.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,108.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,162.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,101.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,162.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.44
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93002
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89422
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95993
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8873
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97232
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94821
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.75
