Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.56
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76352
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80633
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90109
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94122
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90356
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96515
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,128.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,189.38
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,105.38
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,200.38
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,102.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,172.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93271
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98172
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89947
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85342
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94711
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97192
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,101.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.94
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72644
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81634
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90945
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93161
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90103
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95889
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,171.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,124.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,175.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,88.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,181.88
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,98.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,170.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.75
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89548
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89252
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93841
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89523
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91009
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9657
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97549
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.81
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65081
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82217
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88244
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88629
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88257
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94607
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,125.75
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,112.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,159.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,91.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,142.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,80.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,165.88
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.94
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90872
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9393
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87802
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89941
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92914
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9606
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.31
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.746
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79849
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90732
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
