Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89004
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89563
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92383
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,116.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,103.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,148.5
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,87.5
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,120.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.63
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94592
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90518
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93814
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.31
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80887
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95694
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94473
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96835
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60531
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83771
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88678
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94992
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96728
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,155.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,103.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,143.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,99.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,196.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,122.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,165.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9512
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85937
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93997
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.44
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81833
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93222
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93225
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97229
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98883
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.94
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57665
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88989
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91308
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90491
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95071
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,286.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,97.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,155.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,89.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,125.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,84.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,160.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.44
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9508
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82568
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92822
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82354
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95093
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94022
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.06
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.19
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54018
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9154
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89038
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83767
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88763
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88577
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
