Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,129.62
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,136.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,85.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,164.62
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,83.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,142.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.37
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91235
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84027
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93555
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.94
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86682
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93533
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95474
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97406
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59179
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86905
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79046
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80679
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87622
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91403
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,141.62
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,96.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,126.38
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,72.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,124.62
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,82.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,146.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.19
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.94
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85046
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81009
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96121
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8623
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94028
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94107
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96823
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.94
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53359
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79312
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82647
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.06
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81393
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89776
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93338
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,163.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,94.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,123.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,82.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,180.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.37
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8995
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86429
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93002
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84305
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93469
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92013
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.974
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.87
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.44
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68838
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84036
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66784
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.19
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81582
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87832
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92352
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,166.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,97.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,129.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,85.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,120.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,73.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.06
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
