Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87802
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8699
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94623
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86419
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92227
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94653
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97244
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.81
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.18
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6957
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80233
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73526
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81476
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91391
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92651
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,89.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,115.75
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,121.5
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.56
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.44
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89526
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85293
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94986
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.69
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77398
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91058
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93933
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97382
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.69
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.87
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.56
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72082
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7803
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68667
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79919
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92685
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90997
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,195.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,110.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,83.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,137.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,110.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9078
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8378
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94299
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78656
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88507
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9313
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96909
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.94
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.81
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.69
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70437
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82516
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60424
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83142
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93655
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87918
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,131.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,82.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,105.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,82.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,127.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,74.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,101.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.19
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87311
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86563
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94263
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.37
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
