Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75686
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93463
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92789
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97549
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.69
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-55.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65417
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82824
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53716
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85696
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88141
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86487
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,81.62
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,107.62
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,85.88
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,102.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.69
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.19
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85907
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86902
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91962
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Max),A,88.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.13
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84768
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9107
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91711
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.69
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.94
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-54.06
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59567
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83081
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59823
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78112
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89383
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90445
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,226.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,87.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,129.12
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,80.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,147.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,111.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.31
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87271
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85211
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93014
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74865
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88425
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90488
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98517
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41515
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86221
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64907
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.19
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75363
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89902
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95523
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,178.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,125.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,105.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,145.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,72.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,108.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.87
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91241
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80407
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95267
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.38
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79724
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88418
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95767
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98563
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
