Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.38
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4443
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91583
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83932
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.56
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82718
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92087
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93729
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,131.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,85.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,118.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,79.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,130.38
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.94
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93329
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8342
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96506
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77816
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8761
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9649
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97201
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45165
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86236
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71365
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84323
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90631
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94461
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,213.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,78.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,120.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,125.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,78.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91806
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87158
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95639
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.56
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.824
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92865
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9368
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97211
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.31
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.18
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35091
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7771
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60943
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.37
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81762
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87152
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94757
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,209.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,88.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,123.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,132.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,75.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,129.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.44
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87826
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88397
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95181
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Max),A,123.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.06
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79895
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9331
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91394
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96704
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.44
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.69
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.69
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39269
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8208
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71185
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,43.88
