Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.94
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81854
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86993
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90011
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,312.38
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,88.88
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,148.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,82.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,136.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,77.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,128.88
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84585
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8855
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95438
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7709
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92877
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91177
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95013
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.31
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.19
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.46038
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81851
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6275
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83587
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89056
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89837
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,171.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,90.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,116.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,77.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,113.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,119.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.06
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.69
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88577
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9068
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95572
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (Max),A,81.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.13
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75503
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90637
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91635
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.966
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.31
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.94
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50137
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8388
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61474
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84799
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89004
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91379
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,202.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,98.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,119.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,88.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,125.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96878
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89551
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96713
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.94
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76205
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89187
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91601
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94977
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.81
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.56
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50939
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9082
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72451
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85092
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8909
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86474
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
