Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,230.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,84.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,130.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,132.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,84.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88534
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96231
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Max),A,101.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.75
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82568
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90109
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90414
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95373
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.13
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.81
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52618
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89096
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6914
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8613
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90228
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90546
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,249.5
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,90.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,119.5
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,113.88
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,75.88
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,135.62
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.12
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98212
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89676
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98297
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.25
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80169
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89731
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91061
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96844
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.87
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-56.06
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54516
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8902
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58065
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.44
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86285
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90002
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92938
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,123.62
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,96.25
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,118.62
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,107.62
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,81.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,108.25
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97198
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89734
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98059
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.5
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83218
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8685
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92792
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95227
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98517
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.13
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.5
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52346
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85144
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73223
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85672
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9046
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93973
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,146.25
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,91.5
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,126.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,75.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,102.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,85.25
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
