Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.965
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88974
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95523
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.31
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83883
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88324
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93347
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98914
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94458
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.56
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4949
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83957
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63467
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.31
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.819
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88513
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91067
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,310.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,89.88
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,154.12
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,136.25
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.93
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98398
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8295
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94553
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.37
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77713
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94888
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90375
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94583
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.63
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-53.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50481
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87033
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60702
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.31
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85263
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89392
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88882
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,151.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,94.62
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,117.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,111.62
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.06
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92935
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86755
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93811
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77441
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93338
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90536
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98968
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94034
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.69
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.94
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.47582
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83172
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70169
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8656
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88989
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8464
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,173.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,93.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,118.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,72.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,120.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,76.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,105.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89233
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84994
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94266
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.43
