Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84823
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91687
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89819
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.949
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.81
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.81
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.94
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50414
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81286
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75302
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90256
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87451
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80136
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,151.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,95.88
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,113.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.56
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.56
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89129
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87967
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94931
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (Max),A,120.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85605
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88238
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89767
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93103
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.37
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.57
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4959
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83911
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59225
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93283
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86777
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84649
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,307.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,102.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,162.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,74.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,141.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,107.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.81
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83691
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94876
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92697
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82464
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87665
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91424
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94995
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-58.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54818
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85824
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50179
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94485
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83215
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89371
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,148.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,99.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,122.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,77.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,113.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88498
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88916
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92602
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.44
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8389
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93845
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96356
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
