Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96289
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.25
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.06
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52142
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8837
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59121
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93964
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87207
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90793
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,147.38
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,99.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,125.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,85.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,123.25
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,107.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.94
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.56
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87579
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84363
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94437
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80993
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92285
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95032
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96521
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.06
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.56
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51623
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88257
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6264
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94656
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89355
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84283
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,120.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,102.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,123.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,111.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,80.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.81
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.19
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8992
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84631
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94675
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.81
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81772
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93466
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95251
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96835
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.19
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.62
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52111
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89853
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75738
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94565
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91489
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84457
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,89.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,137.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,86.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,134.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,115.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.94
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93503
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79464
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94144
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.06
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92032
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9079
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9361
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96725
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.31
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5404
