Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95697
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74105
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94815
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.901
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91412
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,224.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,96.88
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,138.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,87.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,146.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,79.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.13
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94907
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85196
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94415
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (Max),A,108.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86548
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91772
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93402
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96338
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58343
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95886
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59792
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95154
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92352
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94574
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,276.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,101.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,149.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,134.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,82.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,145.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.81
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94565
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92917
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94357
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87829
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94726
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94168
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96939
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.19
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.69
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.47436
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89236
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63137
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94022
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90747
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93491
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,177.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,109.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,132.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,84.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,135.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,138.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8681
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91662
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9379
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85248
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9014
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93924
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95978
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.19
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.69
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40597
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85672
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66036
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9559
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90576
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94745
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
