Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,149.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,116.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,143.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,85.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,124.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,82.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,104.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.25
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82919
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88595
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94049
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89957
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89584
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95727
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9678
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.44
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.94
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.46999
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8342
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8284
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95349
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89813
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93399
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,142.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,101.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,129.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,123.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,141.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86526
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94247
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93555
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (Max),A,101.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9342
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90686
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94681
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96115
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.13
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.37
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5154
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84537
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93536
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94449
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9017
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93146
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,252.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,103.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,145.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,93.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,146.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,91.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,150.62
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93011
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92493
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93762
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Max),A,116.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93564
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9404
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9393
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95117
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98566
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50198
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87762
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9585
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93613
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9086
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94668
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,289.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,98.75
