Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,153.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,94.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,126.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,97.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,161.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.56
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92569
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89776
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95688
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94562
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93198
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96268
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95151
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87625
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88055
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81765
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94693
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91254
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94891
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,97.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,109.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,154.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,93.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,90.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,121.62
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.69
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.94
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.5
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93988
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9429
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93167
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Min),A,12.38
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Max),A,82.12
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.5
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92047
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87686
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95538
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,30.38
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.38
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97476
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97436
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,15.62
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,32.75
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.88
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.88
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.62
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.94
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6697
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91672
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82089
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,28.12
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.38
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94809
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9537
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95361
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,48.25
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,55.5
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,208.62
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.38
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,110.88
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,156.25
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,114.25
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,164.25
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,91.62
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,145.62
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.19
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.81
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.37
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92444
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95618
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96121
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Min),A,13.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Max),A,85.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,16.75
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,42.12
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94485
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89679
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95676
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,30.75
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.12
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9762
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96759
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,15.62
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,33.5
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,24.62
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.69
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80142
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91348
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76608
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,33.75
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9378
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92718
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9375
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,48.88
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,24.12
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,57.38
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,211.25
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.88
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,105.62
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,170.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,113.5
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,157.38
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,81.12
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,146.25
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.75
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.13
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92273
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88803
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94443
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Min),A,9.5
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Max),A,100.12
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,11.75
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96796
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91446
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,43.75
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,25.62
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
