Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97375
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95621
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,18.62
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,44.88
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,31.88
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.75
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.19
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90182
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92956
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73547
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,35.62
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.62
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94907
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92532
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93878
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,46.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,25.5
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,61.25
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,238.38
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,128.62
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,181.88
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,107.38
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,158.25
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,113.25
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,178.88
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.31
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93756
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87912
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9588
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Min),A,9.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Max),A,57.25
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,11.38
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95706
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93362
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96649
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,18.5
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,38.38
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,25.75
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97855
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97382
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,34.38
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.38
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.13
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.25
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85531
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90588
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83328
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,24.12
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.25
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93768
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93307
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9476
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,32.88
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,64.62
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,168.25
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,132.62
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,178.38
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,104.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,153.25
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,117.75
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,181.88
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94278
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90817
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96451
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Min),A,9.12
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Max),A,77.88
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,12.75
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.75
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90677
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94192
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92703
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,12.12
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,32.88
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,15.25
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97467
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96793
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,19.25
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,36.75
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.62
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93606
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95343
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80905
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,29.62
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93252
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9303
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,36.25
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,19.75
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,60.25
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,200.75
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.38
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,121.25
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,164.5
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,112.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,154.25
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,114.25
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,170.12
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.19
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95435
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9364
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95758
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Min),A,9.75
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Max),A,89.38
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,14.62
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,38.5
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92132
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9089
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9628
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,13.62
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,39.88
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97436
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,34.12
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.25
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.37
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91589
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9331
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75732
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,30.75
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90082
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91864
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96078
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,38.5
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
