Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,64.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,215.5
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,124.12
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,176.38
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,107.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,164.12
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,113.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,156.25
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.94
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92621
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88724
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94885
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Min),A,10.12
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Max),A,76.25
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,12.25
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91183
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89374
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96728
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,39.25
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,22.25
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98215
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,31.12
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.88
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.19
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95373
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93194
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80697
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,30.62
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.12
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94421
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88965
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9317
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,39.5
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,66.88
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,193.12
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,124.5
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,183.5
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,118.88
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,147.62
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,113.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,164.75
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.44
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.25
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94824
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87839
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9386
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Min),A,11.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Max),A,93.5
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,11.88
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,40.62
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95023
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89984
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98831
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,27.75
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,55.62
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97321
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,44.62
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.75
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.93
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9693
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90921
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84405
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,36.38
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94488
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90784
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9295
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,41.88
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,27.5
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,74.75
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,246.75
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,152.75
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,201.12
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,90.25
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,136.12
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,133.75
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,197.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.25
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.75
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93588
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89224
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94952
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Min),A,10.62
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Max),A,84.62
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,12.5
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92291
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96689
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,35.62
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.75
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97305
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,20.12
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,45.12
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,29.38
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,93.38
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.19
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96347
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89532
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78073
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,37.75
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8894
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91937
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93246
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,40.62
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,74.38
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,232.75
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.25
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,146.38
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,192.5
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,116.88
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,155.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,106.62
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,165.5
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.44
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9472
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87146
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95804
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Min),A,10.25
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Max),A,59.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,14.38
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.25
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91711
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96298
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97491
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,32.88
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
