Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,47.12
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,29.12
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.38
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.62
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.5
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94253
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90845
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85913
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,21.88
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87756
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94797
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94598
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,38.5
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,25.75
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,70.38
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,151.38
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.12
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,140.75
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,180.62
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,125.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,190.12
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,120.38
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,174.88
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.12
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92435
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86654
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95914
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Min),A,10.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Max),A,58.5
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92007
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93658
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98038
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,40.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,25.75
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9859
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,41.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,25.88
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.75
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.25
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,96.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.38
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.25
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9219
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83212
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,40.62
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89682
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95212
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,37.88
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,24.62
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,70.62
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,166.62
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.62
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,151.62
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,194.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,148.5
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,205.88
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,126.75
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,184.25
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.5
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.25
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90997
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86654
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94446
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Min),A,11.75
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Max),A,49.88
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,12.88
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92407
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91815
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,19.25
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,38.62
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,25.62
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,34.5
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.62
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,101.5
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.75
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93082
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90695
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,23.75
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,57.38
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,44.88
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93231
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93256
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95703
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,40.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,27.12
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,73.5
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,170.12
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.75
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,160.38
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,232.75
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,127.25
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,198.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,134.12
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,189.75
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.82
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9436
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85907
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93051
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Min),A,11.62
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Max),A,66.5
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,13.38
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.38
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.38
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94412
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91904
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,19.25
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,44.25
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.12
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,18.75
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,32.75
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.62
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.5
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97281
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8475
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,53.12
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,37.62
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9588
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93655
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94739
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,45.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,30.75
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
