Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,75.75
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,170.12
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.62
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,163.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,230.25
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,138.88
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,200.38
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,147.88
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,173.62
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.69
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94678
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95874
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94113
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Min),A,12.62
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Max),A,54.62
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,18.75
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97583
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92264
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97787
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,17.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,37.38
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,24.25
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98395
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,33.88
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.25
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.88
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.88
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.88
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.81
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97733
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83111
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,16.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,36.62
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,25.75
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94873
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93497
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95056
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,30.75
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,75.5
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,143.25
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.12
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,162.25
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,200.25
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,152.12
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,206.38
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,143.5
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,189.62
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.75
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9425
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95706
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94369
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Min),A,11.75
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Max),A,73.12
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.12
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94235
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97528
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,16.62
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,35.38
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,26.62
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,48.88
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.25
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.75
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96268
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9595
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83078
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,34.25
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94992
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94574
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93585
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,43.62
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,75.5
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,179.5
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.88
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,163.25
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,210.62
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,145.12
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,195.38
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,154.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,191.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.06
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96197
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96341
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94775
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Min),A,11.38
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Max),A,82.62
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,18.25
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,42.75
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.12
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98114
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95843
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96768
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,15.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,39.75
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,23.75
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,46.75
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,33.38
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.25
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.12
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.81
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96081
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93283
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85562
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,30.12
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.12
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95526
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95056
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9274
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,47.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,31.62
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,75.62
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,208.5
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.38
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,165.62
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,199.25
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,148.62
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,202.12
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,146.5
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,197.88
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.87
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9704
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93509
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96399
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Min),A,11.88
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Max),A,94.62
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,17.25
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.25
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.38
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.88
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97702
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91385
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94922
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,17.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,42.75
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
