Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,22.25
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,42.38
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,29.25
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.12
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97256
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92255
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94296
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,39.25
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.12
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9317
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94229
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94018
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,47.25
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,28.5
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,79.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,243.25
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.38
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,164.88
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,217.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,132.88
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,186.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,150.12
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,196.75
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.75
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96307
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91571
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96756
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Min),A,11.38
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Max),A,89.5
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,14.62
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,38.75
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,44.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93213
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97195
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,20.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,53.5
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,34.25
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98465
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,21.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,57.5
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,36.38
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.25
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.5
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.25
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.12
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.62
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94922
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93863
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94574
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,33.5
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.75
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92792
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94174
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96472
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,44.38
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,29.12
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,78.88
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,240.62
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.75
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,168.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,214.12
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,126.12
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,186.62
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,173.38
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,259.12
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.94
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96387
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9093
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9707
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Min),A,11.5
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Max),A,70.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,15.25
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.88
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92978
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95721
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,16.62
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,37.62
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,22.25
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,58.5
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.88
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,121.25
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94357
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93991
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92245
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,25.62
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9368
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95019
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92435
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,50.25
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,30.62
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,77.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,178.12
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.12
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,160.5
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,203.62
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,136.88
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,187.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,131.12
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,222.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97095
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96127
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96545
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Min),A,13.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Max),A,66.5
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,20.12
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.75
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97391
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92758
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96176
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,46.62
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9769
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,20.62
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,41.88
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.25
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93814
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90332
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,27.25
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.25
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92984
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95282
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90292
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,51.75
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,30.88
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
