Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,78.75
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,181.25
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.62
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,153.38
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,197.25
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,148.62
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,219.12
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,143.75
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,180.12
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.13
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96185
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91363
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98636
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Min),A,12.5
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Max),A,56.88
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,21.38
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.75
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,54.75
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,60.12
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97678
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93619
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97064
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,17.75
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,36.88
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,23.5
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,55.38
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,33.75
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.88
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.88
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93509
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95499
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91833
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,24.12
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.12
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92123
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92218
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,58.12
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,43.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,77.62
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,145.62
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.12
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,164.5
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,223.25
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,143.88
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,212.5
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,154.12
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,209.5
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94287
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.978
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98935
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Min),A,23.88
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Max),A,76.75
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,42.75
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,81.62
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.62
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,72.62
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.88
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9606
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97424
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98074
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,42.75
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,19.38
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9704
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,22.5
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,45.88
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,32.62
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.38
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93915
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94406
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93085
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,35.12
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.75
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95785
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95862
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91431
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,48.75
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,36.88
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,78.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,188.88
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,160.62
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,205.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,134.62
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,240.25
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,162.75
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,261.12
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95367
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95074
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99155
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Min),A,15.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Max),A,80.75
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,34.62
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,45.62
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,31.5
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,66.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.88
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96783
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96118
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98196
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,51.25
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,29.38
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98676
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97162
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,24.5
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,54.25
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.12
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,69.75
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.62
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.25
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92358
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95373
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95764
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,28.38
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,15.62
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95807
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95264
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96484
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,50.25
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,85.38
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,204.62
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.75
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,164.25
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,244.25
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,139.62
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,196.38
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,187.5
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,277.88
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96176
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94659
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97812
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Min),A,15.88
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Max),A,66.62
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,27.25
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,60.38
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.12
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98798
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92248
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97733
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,25.38
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,58.0
