Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98395
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,19.5
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,51.25
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.88
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.5
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95163
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97293
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94678
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,38.5
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95264
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94766
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,41.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,29.5
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,77.5
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,199.12
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.12
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,183.38
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,263.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.88
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,141.12
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,201.88
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,186.75
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,247.5
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.56
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96695
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95911
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97934
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Min),A,12.75
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Max),A,63.75
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,24.88
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.5
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.38
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99042
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95438
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,24.62
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,60.12
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,41.75
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98795
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98251
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,19.88
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,45.75
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,27.62
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,105.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.62
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.62
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.25
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97745
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96075
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,34.5
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93289
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96146
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96628
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,49.5
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,32.25
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,80.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,200.25
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.62
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,191.62
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,280.38
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,168.38
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,222.12
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,184.75
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,246.62
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.63
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9744
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97528
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96307
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Min),A,13.5
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Max),A,76.62
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,31.25
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,89.75
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.38
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.38
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.62
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98611
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93814
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,17.88
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,46.62
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,19.88
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,42.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,27.75
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,69.25
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.38
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.25
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.25
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94504
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97421
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,32.88
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94733
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97415
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,54.12
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,77.88
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,177.12
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.25
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,193.38
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,277.12
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,178.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,270.38
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,170.88
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,240.75
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.5
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98834
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98267
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96457
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Min),A,12.88
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Max),A,69.12
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,26.38
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,80.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.12
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,47.38
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96796
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,39.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9812
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,19.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,48.25
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,28.38
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.88
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.5
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.5
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.25
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.38
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96332
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,32.12
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95819
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96332
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,59.12
