Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,40.5
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,80.12
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,166.75
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.62
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,210.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,282.75
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.38
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,179.5
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,262.38
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,179.62
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,248.62
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.62
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98523
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98602
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93695
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Min),A,15.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Max),A,116.75
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,29.88
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,55.75
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.5
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,58.88
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.5
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.936
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98517
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,20.38
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,53.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,37.62
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98828
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,71.88
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,32.75
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.62
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.25
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,147.75
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.62
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.38
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.25
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97644
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97104
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97159
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,57.25
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93896
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,68.5
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,38.88
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,79.5
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,321.5
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.25
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,216.25
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,311.62
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,173.5
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,263.75
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,163.12
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,249.62
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.07
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98734
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94351
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91821
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Min),A,12.88
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Max),A,57.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,22.38
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.88
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,52.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98672
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92547
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,21.25
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,55.12
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,33.88
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,25.88
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,73.25
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.25
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,65.62
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,111.88
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97339
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,35.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.75
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95798
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96783
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,78.75
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,50.38
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,87.25
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,184.38
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.88
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,230.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,311.12
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,178.75
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,245.62
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,171.62
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,253.88
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.44
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96326
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94168
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95267
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Min),A,12.88
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Max),A,72.88
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,19.12
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,42.12
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.88
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96844
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94803
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98856
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,17.5
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,58.25
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,21.75
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,42.38
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,27.12
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.38
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.12
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,72.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,137.38
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.12
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9696
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,61.75
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9668
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95608
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,78.62
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,48.5
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,78.62
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,187.75
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.75
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,193.5
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,298.38
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,191.12
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,285.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.75
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,200.88
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,267.88
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.87
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9519
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96356
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96051
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Min),A,13.38
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Max),A,92.75
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,23.5
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.25
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,53.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95529
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96722
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
