Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,18.75
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,57.75
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,34.25
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,48.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,31.12
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.88
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,132.88
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.25
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.88
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,110.62
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.25
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,39.62
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.62
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95816
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96609
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,54.5
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,39.38
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,80.62
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,221.38
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.38
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,205.75
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,301.75
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.12
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,178.12
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,256.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.12
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,183.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,314.5
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.81
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96844
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96573
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96326
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Min),A,13.75
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Max),A,79.25
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,21.75
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,48.38
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.88
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.62
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98151
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97995
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,69.88
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.38
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.38
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9968
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,23.75
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,55.38
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,38.25
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,92.62
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,142.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.75
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.25
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,135.62
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.25
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.5
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.5
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.25
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,42.75
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95608
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96475
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,59.25
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,39.62
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,80.75
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,214.12
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.25
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,228.75
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,332.88
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.62
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,199.12
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,301.75
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,211.62
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,300.88
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.94
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98206
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9642
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96707
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Min),A,12.75
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Max),A,98.12
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,20.25
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.62
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.25
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,53.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.25
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99078
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,62.25
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,37.25
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.62
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,21.62
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,46.5
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,29.38
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,78.62
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,125.75
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.25
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,94.25
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,142.25
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.88
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.25
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.75
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97687
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,43.75
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.961
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96463
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,96.12
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,70.25
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,83.25
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,260.5
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,242.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,367.88
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.75
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,211.5
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,303.38
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,212.12
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,281.75
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.12
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.06
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98077
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95383
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97082
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Min),A,12.75
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Max),A,53.25
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,21.25
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,48.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,47.12
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.62
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96805
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,18.88
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,76.25
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,113.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,55.75
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,35.62
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,81.75
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,135.38
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,95.12
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,135.5
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.38
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95834
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97156
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,45.75
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96588
