Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,78.25
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,45.88
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,84.5
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,174.5
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.12
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,228.88
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,353.88
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.12
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,191.62
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,285.88
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,196.25
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,272.38
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.38
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.5
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98648
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95514
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96472
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Min),A,12.5
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Max),A,82.5
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,45.25
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.25
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95996
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9942
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,42.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,82.88
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,63.62
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.88
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,111.12
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.12
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,86.12
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,54.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,39.25
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.38
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,111.88
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.75
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,97.12
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,148.62
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.25
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,76.5
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.88
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98337
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,55.88
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.38
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,72.88
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,33.75
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,88.12
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,229.12
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.25
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,273.25
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,357.38
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.12
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,195.88
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,315.25
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,190.12
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,331.12
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.62
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.25
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.81
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98935
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92471
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95276
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Min),A,12.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Max),A,76.75
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,15.38
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.75
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96481
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95184
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9939
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,18.88
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,45.38
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,22.12
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,47.5
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.25
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,82.25
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,106.38
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.75
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,65.25
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,118.62
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97397
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99741
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,46.62
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96121
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,77.75
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,53.88
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,78.5
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,144.25
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.62
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,226.75
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,312.62
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,192.88
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,290.12
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.38
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,206.5
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,289.62
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.75
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.81
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98978
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89343
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95715
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Min),A,11.62
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Max),A,50.88
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,16.88
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.38
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97302
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95108
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99228
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,16.25
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,58.12
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98624
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,21.75
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,41.88
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,26.12
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.38
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.88
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,118.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.62
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.25
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,63.12
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.38
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,71.12
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,57.38
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,84.38
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,214.25
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.38
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,238.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,335.12
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.12
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,174.62
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,299.25
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,210.38
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,311.5
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.19
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9863
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93634
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96197
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Min),A,11.75
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Max),A,58.25
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,16.38
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,54.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,38.12
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,40.25
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.12
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98468
