Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95349
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,21.62
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,56.38
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,38.62
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,40.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,28.38
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,107.5
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.12
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.62
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,101.62
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.25
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.38
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,72.75
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.88
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.75
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,66.88
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,40.75
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,89.38
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,175.62
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,257.5
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,363.5
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.12
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,168.62
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,287.25
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,269.75
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,339.25
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.88
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.75
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98172
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97244
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95416
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Min),A,13.12
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Max),A,125.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,24.62
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,54.88
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,61.5
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97861
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,62.62
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,37.38
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98914
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,21.88
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,56.75
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.12
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,76.38
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,110.5
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.62
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.88
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,138.25
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.25
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,58.5
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97031
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,50.38
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,76.88
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,302.62
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.12
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,240.38
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,375.38
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.62
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,213.75
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,325.88
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.88
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,240.5
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,316.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.12
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.87
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97681
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9635
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94604
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Min),A,11.25
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Max),A,59.12
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,21.38
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,48.25
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99197
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97055
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9809
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,16.75
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,48.75
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,33.38
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,64.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,29.25
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,107.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.38
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.88
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,117.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.38
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.5
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,140.38
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.12
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,54.38
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,31.38
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.25
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9697
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97815
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97153
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,58.5
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,38.75
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,78.25
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,150.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.38
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,246.38
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,320.25
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.62
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,209.88
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,296.25
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.38
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,216.38
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,296.75
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.25
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.88
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.63
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98025
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98077
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93579
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Min),A,11.12
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Max),A,78.75
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,33.12
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.62
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,73.88
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.75
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9776
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9722
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,37.5
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.25
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97144
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,20.12
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,74.5
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,45.75
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.25
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.38
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.62
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.62
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,150.88
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.62
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,68.12
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.25
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
