Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95932
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,56.38
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,35.88
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,72.88
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,161.88
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.62
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,205.5
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,309.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.62
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,161.38
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,255.38
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.62
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,163.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,299.62
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.62
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97784
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98886
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88354
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Min),A,15.75
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Max),A,73.25
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,54.62
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,81.25
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.12
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.38
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97229
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95026
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96936
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,31.75
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,20.88
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98044
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,18.75
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,59.5
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.75
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.12
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.62
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.25
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,133.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.62
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99619
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96185
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,26.25
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,75.38
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,48.12
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96176
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96405
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,37.5
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,22.12
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,66.5
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,163.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.25
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,206.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,279.5
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.75
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,162.25
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,265.25
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,157.5
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,262.88
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.75
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.31
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.5
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97821
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97043
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85818
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Min),A,13.75
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Max),A,74.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,27.12
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.75
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.62
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9754
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9219
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96753
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,44.12
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,23.38
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,45.62
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,24.62
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.38
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,136.12
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.75
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.12
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.88
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.12
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94745
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,49.75
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,45.88
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,30.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,65.88
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,165.12
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.88
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,171.62
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,261.5
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,165.38
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,235.12
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,129.12
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,217.5
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.38
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97104
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97891
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86694
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Min),A,15.25
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Max),A,68.38
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,30.62
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.75
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.88
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.88
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.62
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97647
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91641
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97009
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,46.88
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,16.75
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,47.12
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.75
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,106.5
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.25
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,116.38
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.62
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.25
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98001
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91598
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,35.25
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96204
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95529
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97906
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,40.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,22.62
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,66.75
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,151.12
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,156.38
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,239.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,173.12
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,241.62
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.25
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,138.25
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,221.75
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.5
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95846
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96732
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87146
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Min),A,9.75
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Max),A,142.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,34.25
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.25
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,74.5
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.88
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,43.25
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
