Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97162
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95343
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98556
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,50.38
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,28.38
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,17.5
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,71.25
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.62
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,124.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.75
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96875
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95987
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,46.25
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,16.38
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97192
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92322
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,98.25
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,29.12
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,60.38
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,328.75
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.12
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,144.12
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,243.88
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,159.5
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,262.62
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,147.62
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,226.88
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.19
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95569
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95953
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88382
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Min),A,10.5
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Max),A,96.25
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,29.62
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,64.75
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96057
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97647
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96796
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,40.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,16.75
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,18.88
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,47.88
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,31.12
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,104.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.62
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.69
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97082
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99799
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90939
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,52.5
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,41.75
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91177
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96115
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,87.5
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,55.38
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,68.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,248.75
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.88
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,149.5
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,243.5
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,189.88
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,295.88
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.75
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,134.5
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,190.88
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96893
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88043
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93796
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Min),A,9.88
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Max),A,64.88
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,14.5
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.12
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98193
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94388
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98639
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,49.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98856
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98633
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,55.25
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,38.75
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,108.5
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,113.88
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.12
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99841
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94168
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,28.25
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,67.25
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94083
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90246
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95584
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,81.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,70.75
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,183.38
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.38
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,148.38
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,265.5
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,221.25
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,261.88
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.38
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,130.88
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,214.38
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.63
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98578
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80063
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95209
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Min),A,8.38
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Max),A,96.38
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,12.38
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97009
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93808
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9675
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,11.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,46.12
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97848
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,18.25
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,52.88
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.12
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.88
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,113.75
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.12
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97131
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94025
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,63.88
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.12
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
