Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92633
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85818
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89899
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,41.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,22.88
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,57.5
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,242.12
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.88
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,139.88
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,235.5
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,134.5
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,256.12
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,128.25
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,197.62
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.94
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98334
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.901
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93323
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Min),A,8.25
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Max),A,52.25
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98206
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89404
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9585
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,17.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,65.12
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,35.88
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,55.38
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.38
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.88
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,119.25
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.62
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96149
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92667
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96811
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,46.75
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.62
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92715
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91165
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87344
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,38.75
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,22.5
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,57.62
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,120.75
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.88
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,145.5
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,247.12
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,124.12
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,199.75
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,144.12
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,200.75
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.87
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97379
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97494
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90997
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Min),A,15.88
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Max),A,63.12
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,25.25
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,45.62
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.25
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94516
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89096
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9512
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,16.75
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,52.38
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,27.12
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98465
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,15.75
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,38.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.12
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,111.12
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.75
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81189
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91827
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96103
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,55.38
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.88
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94748
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69839
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91458
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,39.5
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,25.62
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,53.75
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,163.12
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.25
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,132.5
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,191.12
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,122.5
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,187.25
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,131.75
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,226.88
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.63
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.961
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96048
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88733
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Min),A,10.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Max),A,49.62
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93756
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92261
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95709
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,35.38
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,17.12
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,42.38
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.38
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.5
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,112.38
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.62
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.12
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.94
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86496
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93433
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90716
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,30.38
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.62
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.87
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92285
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.58453
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91138
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,37.75
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,22.5
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,53.88
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,150.38
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.25
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,127.38
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,189.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,94.25
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,171.25
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,111.25
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,166.12
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95969
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9631
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91772
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Min),A,9.5
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Max),A,57.5
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
