Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96844
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90335
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96207
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,49.12
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.75
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,30.12
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.88
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,85.12
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90262
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94171
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79373
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,46.12
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,13.75
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-56.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88815
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.30529
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85324
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,37.5
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,22.62
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,55.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,160.62
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.75
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,109.5
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,202.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,98.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,159.12
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,108.5
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,170.88
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.44
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94949
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96683
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89749
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Min),A,13.25
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Max),A,64.88
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,20.25
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,50.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.88
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98206
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93561
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98254
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,40.88
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,23.88
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95853
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,66.62
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.38
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.75
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.31
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86661
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95962
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84817
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,31.38
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.44
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.38
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85022
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2744
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90582
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,44.25
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,27.75
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,55.88
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,135.62
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,113.5
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,204.12
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,73.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,136.88
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,109.5
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,167.38
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.94
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92511
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99222
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84259
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Min),A,26.12
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Max),A,104.88
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,49.38
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,100.88
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.62
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95648
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97736
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,45.38
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,23.75
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95789
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,17.12
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,47.88
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.88
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.12
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92493
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94696
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91736
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,38.12
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.75
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.25
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-78.56
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86752
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.55727
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78515
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,54.5
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,32.38
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,55.38
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,175.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.12
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,120.38
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,179.5
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,89.25
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,178.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,100.88
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,182.5
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.38
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.87
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91055
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99606
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74423
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Min),A,60.5
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Max),A,99.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,73.5
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,64.62
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,93.38
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.12
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92441
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95453
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.974
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,38.75
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.25
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97522
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,41.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.12
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,103.25
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.12
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94324
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96353
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94543
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,49.75
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.63
