Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.56
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57394
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.27864
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.47424
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,35.75
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,56.25
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,161.38
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.12
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,94.25
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,164.75
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,116.5
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,207.75
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,98.62
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,177.5
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.31
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95758
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98328
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87353
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Min),A,14.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Max),A,89.88
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,53.75
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,93.25
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.88
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95663
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.914
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97095
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,30.88
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,20.88
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,48.38
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.12
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,108.88
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.25
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9744
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95505
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5563
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,48.75
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-96.81
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-147.19
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.13
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.39199
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.75201
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.47405
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,47.12
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,28.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,57.25
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,149.62
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.25
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,104.88
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,187.38
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,79.5
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,196.12
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,97.75
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,162.25
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.5
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.06
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97369
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8865
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95624
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Min),A,9.88
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Max),A,67.12
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,18.25
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.25
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96127
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89087
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,16.75
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,39.38
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.25
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,59.5
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,40.25
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,93.38
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.5
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.62
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.13
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-64.56
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98038
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97522
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56371
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,61.38
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.38
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.63
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-149.5
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.4724
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.5975
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69216
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,47.25
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,29.62
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,78.25
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,183.75
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.25
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,103.12
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,222.38
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,72.62
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,133.75
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,134.75
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,196.12
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.56
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97479
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8161
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97507
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Min),A,9.88
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Max),A,90.38
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,15.62
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,47.62
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.75
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95138
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89603
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98221
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,12.62
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,36.12
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,54.12
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,35.75
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.75
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.12
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.12
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.87
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8894
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94739
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58303
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,32.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.62
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-135.25
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-147.32
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-89.63
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.19789
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.73175
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44939
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,40.62
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,62.75
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,220.62
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,81.12
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,154.62
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,74.88
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,122.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,121.25
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,192.12
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.13
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-42.5
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98813
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6397
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96683
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Min),A,8.62
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Max),A,86.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,19.62
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.75
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.12
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
