Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96161
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93182
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9762
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,12.75
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,38.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,42.25
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.38
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.25
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90433
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97101
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32442
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,40.88
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.88
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-138.5
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-142.75
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.48556
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.73993
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41735
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,35.38
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,24.38
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,53.75
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,209.5
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,90.25
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,165.12
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,71.62
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,155.5
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,106.75
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,162.88
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.75
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-71.31
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97995
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.56912
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9646
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Min),A,8.38
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Max),A,70.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,16.25
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.88
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96521
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94214
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98038
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,35.38
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,54.62
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,35.25
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,130.75
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.38
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.63
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-113.63
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91183
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.05919
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,42.12
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-134.37
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-113.25
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-134.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.50048
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66275
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.19237
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,39.12
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,19.38
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,55.38
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,185.25
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.25
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,72.38
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,155.5
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,76.38
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,182.88
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,111.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,192.5
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.69
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.44
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94961
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40264
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98288
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Min),A,16.12
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Max),A,80.5
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,28.38
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,58.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.38
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92184
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95236
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97058
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,47.88
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,18.88
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,21.62
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,74.38
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,42.62
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,77.38
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,137.5
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.88
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-61.25
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2856
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17577
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,17.5
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,46.38
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-121.56
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.38
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.3641
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00142
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8482
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,53.5
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,27.38
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,58.75
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,218.62
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.75
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,66.25
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,137.5
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,128.12
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,201.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,113.88
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,187.38
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-68.06
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92712
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35637
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98917
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Min),A,14.75
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Max),A,79.62
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,36.38
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,58.5
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.38
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94015
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9682
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97601
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,40.25
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.62
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,24.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,60.5
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,40.38
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,76.25
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,114.12
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.38
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.31
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09224
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57839
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,47.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
