Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-151.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-155.69
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69586
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.74087
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8757
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,67.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,200.88
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.25
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,66.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,109.88
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,101.25
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,171.38
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,99.88
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,188.25
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-70.75
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9006
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72555
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98361
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Min),A,13.75
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Max),A,54.75
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,25.38
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97275
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97125
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,46.38
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,24.75
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97934
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,57.5
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,33.75
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,110.38
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.38
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.75
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-145.5
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53124
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28139
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,30.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-151.44
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-152.56
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-87.13
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.73672
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.31398
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.2246
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,41.5
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,21.25
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,57.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,139.5
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.75
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,76.38
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,133.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,88.38
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,170.38
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,91.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,165.12
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.44
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.44
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.81
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.949
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88989
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96551
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Min),A,10.12
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Max),A,69.62
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,21.88
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.88
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,74.38
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94607
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97842
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,33.38
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97769
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98117
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,16.62
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,44.62
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,24.38
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.75
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.62
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07063
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53017
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,38.62
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.62
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-141.5
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-151.06
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.41125
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.58837
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96725
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,60.25
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,41.5
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,59.88
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,174.62
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.75
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,70.88
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,152.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,91.38
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,158.38
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,99.25
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,208.25
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.94
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98465
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93735
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98685
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Min),A,11.25
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Max),A,46.12
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,26.12
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,60.75
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.38
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93127
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98016
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9722
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,37.88
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,18.38
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98828
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,16.12
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,41.62
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,25.62
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.75
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.25
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.75
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01329
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94632
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,44.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.75
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.44
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-140.12
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24559
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.61071
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.5122
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,68.62
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,59.88
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,130.25
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,85.5
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,139.88
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,98.12
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,151.88
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,109.38
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,208.38
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.19
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98694
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87698
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97299
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Min),A,8.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Max),A,105.62
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,20.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.75
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,50.0
