Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92169
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97061
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96658
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,39.75
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,12.38
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97607
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,50.62
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.88
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.12
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,101.75
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.63
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64681
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9714
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17299
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,60.88
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.62
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.13
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-150.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27852
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.56094
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3528
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,49.62
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,28.62
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,54.88
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,261.25
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,91.88
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,195.38
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,58.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,150.5
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,65.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,164.25
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.69
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97995
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89706
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96716
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Min),A,10.25
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Max),A,62.12
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,14.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91675
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94366
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96777
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,34.5
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,15.75
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98563
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,16.5
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,42.62
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.88
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.81
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-171.44
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60513
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.05098
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,46.75
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.75
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-137.37
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-159.5
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.00075
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.83847
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.22814
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,41.62
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,56.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,168.5
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.12
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,77.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,158.5
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,61.88
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,115.88
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,68.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,129.12
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97351
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91833
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87039
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Min),A,9.5
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Max),A,64.38
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,16.5
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.38
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.62
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91696
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90903
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9772
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,27.62
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.62
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96802
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96945
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98434
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,48.12
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.25
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.19
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2604
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96558
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42568
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,33.38
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.62
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-157.94
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-161.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-167.5
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.20928
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.88742
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.54168
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,59.5
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,26.38
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,53.12
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,148.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.88
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,53.5
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,146.12
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,50.38
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,121.12
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,53.12
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,132.62
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.19
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.69
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95752
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96536
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75927
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Min),A,11.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Max),A,95.12
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,65.88
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.5
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91647
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93817
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,37.38
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97867
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97427
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98392
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,16.12
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,47.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.13
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-128.63
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53103
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96689
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.00441
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,53.12
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.25
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
