Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-163.38
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07216
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.83322
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.70318
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,48.88
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,55.12
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,202.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.75
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,73.62
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,131.5
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,61.88
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,152.38
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,54.5
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,124.62
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.31
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96484
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96606
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77923
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Min),A,8.5
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Max),A,49.75
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,22.12
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,54.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94101
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92126
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98926
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,41.62
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,25.62
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99179
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9704
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,16.12
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,52.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.88
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,112.25
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.62
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.38
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.31
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-154.56
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19948
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9541
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27742
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,36.62
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-160.63
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-161.13
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-167.88
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.47506
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.82541
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.90561
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,35.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,17.75
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,52.12
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,135.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,75.38
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,154.62
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,56.88
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,130.38
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,55.12
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,158.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.31
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.81
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96173
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97839
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90619
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Min),A,11.88
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Max),A,58.5
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,23.75
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.5
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,47.5
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9126
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9761
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97244
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,37.75
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97568
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,16.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,42.62
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,24.62
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,104.25
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.06
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.30739
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91882
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,45.5
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.75
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.69
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-156.63
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-173.44
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.74002
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.87005
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.93848
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,29.25
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,53.25
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,159.62
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.62
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,45.12
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,108.88
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,68.88
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,153.88
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,82.75
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,197.25
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.94
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.31
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95648
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83835
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96188
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Min),A,7.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Max),A,76.25
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,28.12
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,53.75
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.38
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90942
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98975
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97397
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,34.62
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.12
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9798
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,15.25
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,49.62
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,24.75
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,112.88
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.75
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07161
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92593
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35906
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,44.75
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.38
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-154.13
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-151.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-174.06
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.75692
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.83532
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.87121
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,31.75
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,18.12
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,56.88
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,196.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.88
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,48.88
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,122.5
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,60.88
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,170.62
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,81.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,177.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.94
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.19
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.37
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96774
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.70175
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8999
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Min),A,6.88
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Max),A,64.88
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,11.25
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
