Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.75
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95682
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97629
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98718
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,61.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,25.12
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98007
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,16.5
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,51.38
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.38
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,107.75
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.12
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.25
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-117.88
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-159.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.22924
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93674
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.88254
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,48.38
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.75
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-161.94
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-157.06
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-162.25
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.83966
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.85769
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.91409
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,25.88
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,16.12
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,50.88
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,154.88
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,56.12
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,142.75
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,56.5
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,145.12
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,75.5
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,155.38
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.06
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-83.44
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.13
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98413
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76889
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88186
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Min),A,6.5
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Max),A,75.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,13.88
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96677
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98538
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,45.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,25.25
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,18.75
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,46.12
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.25
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,124.38
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.12
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,128.12
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.38
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.75
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-156.69
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19933
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90823
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.78759
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,27.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.38
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-151.06
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-152.37
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-168.81
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.37469
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.83584
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.56338
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,44.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,50.12
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,155.25
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.88
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,77.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,158.62
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,78.62
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,184.38
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,68.38
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,150.38
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.94
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.5
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97217
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7944
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98233
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Min),A,6.12
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Max),A,85.38
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.5
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95535
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95911
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,49.5
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.62
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98657
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,53.75
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,114.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.38
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.31
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-146.31
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01515
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90237
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.51849
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,34.75
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.75
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.69
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-145.25
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-160.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10262
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.57128
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.30779
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,38.88
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,21.38
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,47.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,217.62
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.25
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,67.75
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,154.75
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,74.88
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,171.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,78.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,155.38
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.75
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9653
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98257
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98386
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Min),A,6.25
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Max),A,65.38
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,19.25
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.62
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,48.38
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91815
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93454
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,44.5
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,24.38
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97342
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98007
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,18.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,44.38
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.75
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.81
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.81
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3991
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90298
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34322
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,34.25
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.75
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
