Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.56
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-116.44
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16704
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.72097
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.62838
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,22.75
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,46.88
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,145.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.12
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,65.12
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,135.88
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,64.62
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,130.25
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,68.25
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,168.75
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.5
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.56
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94559
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97934
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9826
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Min),A,10.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Max),A,62.12
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,20.5
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,41.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96185
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94205
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99069
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,55.38
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,34.38
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,44.75
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.88
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.62
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.38
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.19
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.69
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-146.19
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45388
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8901
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.09679
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,8.25
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,45.12
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.13
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-159.25
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-172.62
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74356
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.75998
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.25023
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,89.5
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,46.25
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,49.38
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,145.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.12
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,75.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,225.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,69.62
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,160.25
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,81.38
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,165.88
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.07
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95972
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96387
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9628
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Min),A,6.38
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Max),A,108.38
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,14.12
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,48.88
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.5
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99384
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96359
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,58.5
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.62
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.38
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,17.62
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,46.75
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,27.25
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,112.5
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,114.12
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.12
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.25
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-55.56
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64755
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.00856
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,55.75
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.75
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-132.63
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,177.69
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.38869
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.18709
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.97259
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,62.62
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,47.88
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,291.75
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,98.75
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,229.38
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,106.88
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,185.62
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,57.12
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,152.88
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.63
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97159
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97699
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90689
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Min),A,6.75
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Max),A,74.25
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,14.12
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.38
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.12
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97253
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9834
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,63.12
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,37.12
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98523
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97067
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,40.75
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.62
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.62
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.12
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-148.75
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93994
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35375
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,34.5
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.75
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.38
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-170.44
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.18303
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.23308
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.98044
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,48.12
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,28.5
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,52.25
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,166.12
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,94.25
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,216.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,97.88
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,153.75
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,69.62
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,150.25
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.37
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.19
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94458
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95764
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85653
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Min),A,6.88
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Max),A,36.62
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,17.25
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
