Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.25
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93204
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91696
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,18.75
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,71.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,37.12
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.88
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97256
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,52.12
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,29.75
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.62
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.38
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-115.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85327
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88153
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.2015
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,33.5
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-174.13
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-147.19
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-171.56
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11656
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.21563
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.97397
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,51.12
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,30.5
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,51.62
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,104.75
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,72.12
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,145.88
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,72.38
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,158.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,72.25
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,148.25
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.44
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.81
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9266
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85617
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92224
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Min),A,6.62
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Max),A,132.88
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,16.75
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.5
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.75
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,53.75
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.88
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94638
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92959
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99335
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,69.12
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,61.25
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.75
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,129.62
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.75
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,102.25
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.88
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.93
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-103.37
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77618
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92065
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.33574
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,45.12
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.25
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.25
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-179.37
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.45809
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.45782
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.95981
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,61.62
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,30.75
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,51.88
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,331.88
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.62
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,90.38
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,197.5
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,85.75
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,167.25
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,88.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,153.62
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.5
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91858
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67111
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91995
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Min),A,7.5
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Max),A,82.88
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,12.25
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.25
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93863
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94345
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,42.88
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,22.62
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97684
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,51.38
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,25.88
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.75
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.75
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-100.31
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79977
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96573
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52822
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,34.5
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.94
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-177.31
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.07466
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65539
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.94122
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,45.62
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,24.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,53.5
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,221.38
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.62
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,80.62
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,168.12
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,83.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,145.88
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,83.62
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,175.62
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.31
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.69
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92349
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76251
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97931
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Min),A,12.62
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Max),A,78.12
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,20.88
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.5
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.62
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91177
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94665
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9902
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,45.25
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,28.88
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,19.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,55.88
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,35.75
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,107.75
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,129.5
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86465
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84347
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,38.12
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
