Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-142.62
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.06
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-162.31
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11424
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.5379
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.90698
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,49.38
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,22.25
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,59.62
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,192.38
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.25
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,83.25
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,157.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,77.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,195.38
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,117.88
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,192.38
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.25
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9689
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92926
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9147
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Min),A,7.75
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Max),A,48.88
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,14.88
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.25
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91376
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9158
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99039
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,13.62
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,48.38
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,17.62
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,49.5
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,26.62
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,146.12
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,112.12
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.25
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.5
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.12
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80539
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90405
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,31.25
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-100.25
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.87
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-162.12
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.02983
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82318
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.80664
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,58.5
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,30.12
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,53.62
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,146.88
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.75
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,93.5
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,188.75
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,102.25
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,215.25
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,110.75
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,202.62
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.62
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97144
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89285
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90655
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Min),A,6.88
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Max),A,67.25
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,14.12
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.62
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94986
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95392
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,43.12
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,50.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.25
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.75
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,100.75
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90231
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95322
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94302
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,29.62
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-162.31
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26464
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84765
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.66885
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,51.12
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,53.75
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,170.88
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,95.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,181.88
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,98.25
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,194.62
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,95.88
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,173.75
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.31
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.57
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96005
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68048
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94788
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Min),A,8.38
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Max),A,61.88
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,16.38
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.12
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.56
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9668
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98718
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98843
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,33.62
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,17.12
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98056
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98676
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,17.25
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,52.88
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.75
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.62
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.12
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.25
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.87
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86844
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,41.5
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.06
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-155.69
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.48287
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81521
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.60739
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,43.38
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,23.12
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,54.38
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,161.62
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.75
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,117.25
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,203.62
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,129.5
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,188.5
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,93.12
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,205.25
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.69
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93094
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6885
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98752
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Min),A,11.62
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Max),A,62.88
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,30.62
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
