Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.62
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,70.12
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.88
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98444
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97977
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9888
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,57.75
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.12
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,19.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,44.75
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,26.62
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.12
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.75
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.25
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,112.5
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.12
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,123.5
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88449
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,48.5
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.38
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-85.69
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6213
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79873
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07369
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,35.88
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,55.75
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,126.62
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.75
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,144.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,265.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,127.12
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,207.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,135.12
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,226.5
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.87
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.31
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9035
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85446
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94568
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Min),A,8.5
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Max),A,58.75
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.25
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.38
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98984
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93722
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99231
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,20.62
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,58.12
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,35.38
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,17.5
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,48.25
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.88
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,127.38
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.12
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,74.75
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,121.38
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.25
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97534
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94769
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97183
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,55.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.44
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-174.94
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79208
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75644
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.33977
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,53.5
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,60.62
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,189.5
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.12
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,142.62
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,271.62
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,119.5
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,175.12
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,140.62
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,234.88
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.87
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.19
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92807
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81579
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98968
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Min),A,14.5
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Max),A,72.25
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,27.12
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,53.88
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,54.5
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.88
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.62
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96207
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91675
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98608
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,20.62
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,52.62
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,34.25
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,16.12
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,61.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,31.12
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.25
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.38
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,131.88
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97702
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97253
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,49.62
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.25
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-92.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91876
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91156
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.18462
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,54.38
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,29.5
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,53.25
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,168.38
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.88
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,137.62
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,267.62
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.12
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,99.12
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,187.88
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,154.88
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,270.75
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.19
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.25
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92779
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88348
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99319
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Min),A,14.38
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Max),A,101.25
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,36.62
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,48.5
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,75.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.88
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92941
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92547
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,46.38
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,26.12
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9827
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,18.25
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,59.12
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,32.62
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.25
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.88
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.12
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,124.75
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94632
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97537
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,49.5
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
