Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-141.06
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92499
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96637
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.08528
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,52.38
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,33.5
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,56.38
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,264.75
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,120.88
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,214.88
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,129.62
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,201.38
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,166.5
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,271.75
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98627
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96271
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92294
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Min),A,7.12
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Max),A,65.88
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,18.88
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.38
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94531
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93057
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,44.12
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98111
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,20.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,55.5
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,35.88
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.5
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.25
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.62
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94946
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,38.88
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-84.94
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92462
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95612
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.56915
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,41.5
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,23.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,54.25
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,179.38
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.38
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,122.12
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,192.88
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,142.88
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,195.5
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,142.5
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,250.5
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.62
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97171
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98553
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87021
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Min),A,14.12
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Max),A,63.25
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,36.38
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.75
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,63.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.25
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95193
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93436
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96606
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,31.5
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,17.62
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97748
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,28.25
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,71.5
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,47.88
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,93.88
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,72.5
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,120.38
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.12
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,148.62
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.88
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94562
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98236
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96667
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,29.5
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.69
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90597
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94644
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84436
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,44.88
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,20.12
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,54.12
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,185.25
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.88
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,116.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,199.62
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,163.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,255.5
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,154.38
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,231.75
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.25
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98202
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97913
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91504
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Min),A,11.38
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Max),A,55.88
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,28.88
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,55.62
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96072
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94965
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97733
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,10.88
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,48.38
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,23.62
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,22.12
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,77.25
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,39.88
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,111.38
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,122.5
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.12
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.62
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,151.62
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.62
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91949
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9678
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94955
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,38.25
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.25
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.44
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93378
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94739
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85574
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,45.88
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,52.38
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,136.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.88
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,129.25
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,217.5
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,150.88
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,269.62
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,144.88
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,276.25
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98288
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97375
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95804
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Min),A,11.25
