Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Max),A,99.88
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,22.62
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,56.88
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,51.75
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.62
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,41.75
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95294
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88794
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98547
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,50.62
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,27.88
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,15.12
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,64.12
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.75
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.12
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.38
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,135.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97205
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91369
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,39.5
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96667
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,47.75
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,22.38
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,53.62
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,254.12
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.25
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,165.5
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,249.5
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,141.62
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,229.62
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,169.75
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,265.12
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98709
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89371
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95343
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Min),A,7.62
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Max),A,74.62
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,14.62
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.38
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95718
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95193
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96716
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,10.12
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,42.75
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,55.5
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.12
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,123.5
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.12
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,120.88
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98239
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94324
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,49.62
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.25
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97504
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93017
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,47.12
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,56.75
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,192.88
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.25
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,170.88
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,251.62
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.75
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,148.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,240.25
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,111.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,218.62
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.69
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.25
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96786
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87634
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93817
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Min),A,9.5
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Max),A,58.88
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,13.12
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9202
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9537
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95563
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,32.62
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,17.12
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,52.62
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,67.38
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,117.38
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.38
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9335
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97147
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96268
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,32.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.13
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95349
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93277
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,81.62
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,52.62
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,55.38
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,175.12
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.12
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,156.25
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,231.75
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,143.38
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,203.75
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,114.88
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,193.75
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.38
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97879
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93542
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9155
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Min),A,10.75
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Max),A,89.25
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,18.75
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.88
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.88
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92395
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93356
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9711
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,36.38
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,20.38
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98959
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,16.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,37.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,104.88
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.5
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.12
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.75
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92905
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98218
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97595
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
