Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,55.12
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.75
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.19
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93097
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97946
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,78.88
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,39.38
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,57.12
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,223.12
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.62
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,160.5
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,224.38
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,123.62
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,179.88
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,129.38
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,234.25
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.75
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98804
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95526
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91153
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Min),A,10.5
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Max),A,61.38
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,19.62
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,42.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93518
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95496
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96146
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,25.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,16.75
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,38.5
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.38
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,117.12
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,88.62
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89587
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,29.12
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,63.5
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,48.75
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94681
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,64.5
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,57.25
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,150.38
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.75
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,144.38
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,229.25
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,136.88
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,202.12
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,182.25
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,286.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.38
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.63
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97714
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95044
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95645
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Min),A,8.38
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Max),A,74.62
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,16.25
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,42.75
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93292
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9519
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94977
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,47.75
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.88
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97522
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,35.88
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91003
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96847
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96011
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,49.38
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94992
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96847
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,51.75
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,30.5
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,51.12
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,180.38
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,136.12
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,226.25
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,126.88
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,200.25
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,112.75
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,231.62
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89218
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93872
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95193
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Min),A,10.5
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Max),A,48.38
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,14.12
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.88
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85742
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92737
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95221
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,26.75
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9794
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96362
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,14.12
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,40.5
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,23.75
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84125
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94937
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90741
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,47.25
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92987
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92319
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,68.38
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,44.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,54.25
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,140.12
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.25
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,108.88
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,197.75
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,103.25
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,183.12
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,108.5
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,181.25
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.13
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.87
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87951
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93951
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94836
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
