Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Min),A,9.75
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Max),A,84.62
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.62
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.63
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89007
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94141
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96735
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,31.38
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97797
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,45.38
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,26.62
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.38
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88803
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90341
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93539
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,50.75
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95669
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,55.25
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,41.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,52.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,218.25
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.75
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,106.25
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,181.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,146.5
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,223.25
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,115.38
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,190.88
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.31
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.13
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95138
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9313
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95581
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Min),A,7.88
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Max),A,37.25
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,12.38
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88647
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96487
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92844
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,51.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,21.75
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,15.12
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,39.88
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,25.38
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.75
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.12
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83468
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87512
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85306
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,16.5
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90726
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96179
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96313
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,51.12
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,48.12
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,114.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.62
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,103.38
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,146.38
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,101.62
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,206.38
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,105.75
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,158.25
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.31
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94928
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91632
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95166
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Min),A,7.88
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Max),A,61.38
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,15.25
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.25
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.5
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80905
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94147
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90735
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,24.25
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,9.75
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97058
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,42.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.38
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.5
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80389
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93173
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80533
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,22.25
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82831
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93426
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93881
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,27.5
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,12.75
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,45.75
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,161.88
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.12
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,95.25
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,127.38
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,91.38
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,147.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,92.75
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,134.88
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.75
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93362
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96036
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94018
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Min),A,8.75
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Max),A,85.75
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,25.75
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.88
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.81
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78982
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94595
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92441
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,31.88
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,10.62
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96457
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,17.38
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,42.88
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,28.12
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.62
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.94
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.62
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66973
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93194
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83038
