Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,31.38
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.19
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86032
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91925
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9494
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,26.38
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,13.62
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,46.38
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,201.5
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.88
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,95.38
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,122.62
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,95.12
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,161.25
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,98.75
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,163.75
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.19
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87778
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83099
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95013
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Min),A,7.5
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Max),A,37.5
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,9.25
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.37
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77816
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95895
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92908
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,18.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97922
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,28.12
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73446
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95926
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86377
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,20.75
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89438
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90939
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93747
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,24.38
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,15.5
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,44.75
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,104.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.25
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,94.62
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,127.25
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,93.88
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,137.25
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,91.25
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,128.88
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.69
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.69
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86654
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82242
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94537
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Min),A,7.12
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Max),A,40.12
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,8.62
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.87
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79089
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97205
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93661
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,19.38
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.88
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96933
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,13.5
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,39.38
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.94
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.06
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60296
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92551
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75613
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,28.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.12
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92432
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8858
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92819
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,27.5
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,16.5
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,44.25
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,109.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,96.38
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,137.75
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,94.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,138.25
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,90.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,147.5
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.56
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.12
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.44
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91086
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84494
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93875
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Min),A,6.88
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Max),A,116.25
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,7.88
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.25
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.69
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70434
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90506
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94391
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,43.25
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.75
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96899
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,44.38
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,19.25
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.56
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61224
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91388
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75882
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,38.5
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.12
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89261
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89963
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9252
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,48.75
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,13.38
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,43.12
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,285.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,91.5
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,148.88
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,89.12
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,151.88
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,91.75
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,123.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.56
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.5
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94278
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82654
