Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92929
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Min),A,6.75
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Max),A,72.62
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,7.62
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.06
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76129
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87704
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94424
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,29.62
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.38
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97598
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,41.12
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.88
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.25
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58898
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97082
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75598
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,34.12
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90845
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90826
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91894
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,30.62
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,15.38
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,43.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,175.25
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.25
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,94.88
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,134.75
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,96.62
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,132.25
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,90.5
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,145.75
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.69
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.94
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95853
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80865
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89868
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Min),A,6.5
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Max),A,115.5
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.75
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.25
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.94
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71756
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82495
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95792
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,47.25
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.75
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97015
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,14.38
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,46.5
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.88
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.37
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.81
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59371
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8952
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62643
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,38.88
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89801
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90466
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92847
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,51.5
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,15.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,42.12
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,282.5
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.75
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,92.75
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,139.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,80.12
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,152.5
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,92.38
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,147.62
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.75
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.75
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93307
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86493
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92081
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Min),A,6.88
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Max),A,54.62
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,8.75
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.69
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69094
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91931
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96359
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,25.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.75
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96881
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,13.62
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,34.5
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.62
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.12
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.75
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.81
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65203
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82565
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73431
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,19.25
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.88
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87698
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90753
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86523
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,29.25
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,15.12
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,41.75
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,140.5
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.38
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,91.38
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,127.25
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,88.62
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,126.88
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,73.75
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,136.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.56
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.06
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90909
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83618
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89728
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Min),A,6.75
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Max),A,53.25
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,7.62
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.69
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74237
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89056
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95004
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,22.38
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98206
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96683
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,13.5
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,37.38
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,21.75
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.75
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.62
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58517
