Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87912
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61621
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,19.12
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.88
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84866
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88482
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90295
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,24.12
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,13.5
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,41.5
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,129.88
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.88
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,89.88
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,111.5
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,83.38
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,121.25
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,78.38
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,120.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.44
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.44
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92203
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8616
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86618
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Min),A,7.12
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Max),A,54.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,8.75
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.25
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73184
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88922
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92566
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,23.38
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96222
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,31.25
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.25
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.44
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53735
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88904
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71524
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,29.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85751
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8732
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82379
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,23.12
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,14.5
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,42.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,144.62
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.62
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,87.25
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,106.75
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,82.62
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,108.62
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,85.38
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,119.88
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.62
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93439
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83948
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89746
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Min),A,6.5
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Max),A,72.5
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,7.88
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.12
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79733
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8927
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88693
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,27.62
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96545
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,13.25
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,43.75
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.12
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.94
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6062
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89151
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84549
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,25.12
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.62
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.12
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.38
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86835
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90253
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81109
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,45.75
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,15.88
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,39.88
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,172.25
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.25
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,87.88
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,109.25
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,79.12
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,140.38
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,78.5
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,139.62
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.31
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.25
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9227
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77545
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91608
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Min),A,6.25
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Max),A,60.12
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,6.88
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.37
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76913
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92511
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92578
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,22.62
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.62
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96255
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,33.38
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.62
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.19
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5191
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91211
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64862
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,19.38
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.12
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.69
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87311
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9314
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8641
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,27.62
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,15.88
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,39.62
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,151.25
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.88
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,84.75
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,112.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,81.38
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,106.88
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,79.62
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,105.5
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.56
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.43
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.94
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
