Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86285
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79022
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89697
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Min),A,6.38
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Max),A,46.38
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,7.38
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.38
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77108
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93182
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92288
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,21.12
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95892
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,36.5
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.13
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.69
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58917
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93411
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63262
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,20.88
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83984
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93893
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9118
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,25.38
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,13.62
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,39.38
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,125.25
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.25
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,85.75
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,112.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,75.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,109.12
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,82.5
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,110.25
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.12
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.37
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.38
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82397
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83087
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90866
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Min),A,6.62
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Max),A,52.12
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,9.62
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.19
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72866
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93213
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91412
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,20.12
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,30.5
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.75
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.19
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.88
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59216
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89914
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7239
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,16.88
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.38
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8277
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88836
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94253
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,27.25
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,12.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,39.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,137.5
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.88
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,86.12
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,110.12
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,81.12
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,113.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,70.12
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,109.75
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.87
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.81
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.25
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84588
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8359
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93433
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Min),A,6.25
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Max),A,40.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,7.25
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.62
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.12
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.5
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72641
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92596
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94754
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,21.38
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.25
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98285
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96939
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,25.88
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.88
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.87
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62887
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91141
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75079
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,16.88
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84521
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88861
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93976
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,18.88
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,12.12
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,39.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,105.25
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.38
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,73.75
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,110.62
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,84.25
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,116.12
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,82.12
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,117.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.06
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.81
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87713
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81653
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93927
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Min),A,6.12
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Max),A,74.88
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,7.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7351
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88391
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95526
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,28.62
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95093
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,30.38
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.12
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.44
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.75
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
