Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65927
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82205
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7435
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,25.62
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.25
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81186
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89694
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94498
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,31.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,11.25
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,41.38
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,184.62
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.75
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,82.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,104.38
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,71.62
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,115.25
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,86.12
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,112.12
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.12
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.5
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.56
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92166
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83551
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90677
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Min),A,5.88
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Max),A,97.12
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.88
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.63
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75741
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91904
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9306
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,35.88
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.88
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98621
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95383
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,39.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,21.62
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.44
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.44
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.62
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60031
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86053
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66329
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,32.88
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.25
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.5
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84237
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90884
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9252
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,40.5
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,12.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,40.38
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,232.12
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,83.5
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,115.88
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,59.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,118.12
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,80.38
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,121.75
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.25
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.25
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86883
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86523
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88394
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Min),A,6.25
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Max),A,75.12
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,7.88
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.31
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8045
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92166
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93494
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,28.75
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.38
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92874
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,38.62
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.56
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.62
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6014
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86111
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62396
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,25.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.75
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85226
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90341
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94913
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,32.38
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,13.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,41.38
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,185.88
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.12
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,84.62
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,114.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,70.62
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,114.25
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,84.38
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,117.5
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.06
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.81
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.38
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86664
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84088
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88696
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Min),A,6.75
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Max),A,46.88
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,7.75
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.56
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80041
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9013
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94601
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,23.38
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95502
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,41.88
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,26.62
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.81
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.69
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55373
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88876
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65911
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,17.75
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.38
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84326
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89252
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93863
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,21.38
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,11.75
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,39.38
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,132.12
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.88
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,87.25
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,112.62
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,67.62
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,102.5
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,84.5
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,130.12
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.12
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.81
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.81
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
