Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90927
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78885
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92407
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Min),A,6.38
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Max),A,56.88
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,7.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.25
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.69
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75216
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90854
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9494
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,25.38
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,11.12
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97617
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,34.5
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.75
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-54.94
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55782
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94809
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65768
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,22.62
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.69
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83108
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89151
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93445
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,24.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,12.5
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,38.75
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,138.25
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.62
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,85.25
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,117.12
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,73.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,104.62
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,84.75
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,115.25
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.93
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.5
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9404
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80432
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92633
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Min),A,6.25
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Max),A,45.5
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,7.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.69
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75991
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8963
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94501
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,24.5
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.25
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95886
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98975
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,40.62
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.19
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.25
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56533
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92911
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63037
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,19.62
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.88
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.44
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82321
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89041
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94211
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,24.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,14.5
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,38.5
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,122.75
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.38
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,86.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,109.12
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,70.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,106.12
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,78.12
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,112.62
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.5
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.37
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89712
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85403
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95825
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Min),A,6.5
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Max),A,72.38
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,11.12
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.5
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73138
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92471
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95178
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,24.88
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.75
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98676
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94211
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,23.75
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,50.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,31.25
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.44
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.38
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52267
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90683
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6846
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,22.62
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.12
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79117
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87546
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90289
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,42.62
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,12.12
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,44.62
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,190.88
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,88.5
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,141.38
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,73.62
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,114.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,73.75
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,118.12
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.94
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.06
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89972
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81863
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93094
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Min),A,6.25
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Max),A,68.88
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,8.38
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.06
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80624
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88272
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94788
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,26.25
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95151
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,13.25
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,39.5
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.31
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
