Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51461
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88083
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55947
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,24.88
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.12
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86706
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90167
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80911
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,36.38
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,42.5
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,172.75
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.62
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,87.5
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,114.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,74.75
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,125.38
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,79.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,114.75
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93582
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83932
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95962
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Min),A,6.62
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Max),A,66.38
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,9.88
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.37
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73568
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83832
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94629
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,27.5
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.88
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94064
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,15.38
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,37.75
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,23.62
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.38
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-58.31
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54018
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89294
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5921
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,23.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.88
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87655
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8959
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8295
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,29.75
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,13.88
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,41.25
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,169.25
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.38
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,87.12
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,120.5
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,72.75
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,103.88
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,81.25
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,115.62
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.81
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.69
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92261
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87506
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94189
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Min),A,6.38
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Max),A,64.75
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,7.38
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.63
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71121
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90793
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9538
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,30.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.62
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92956
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,16.5
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,46.62
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,32.12
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.81
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.75
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53637
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8829
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64593
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,23.75
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.12
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.69
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.19
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87805
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88528
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76568
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,27.75
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,14.5
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,41.25
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,179.62
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,87.5
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,117.62
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,67.75
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,91.38
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,88.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,127.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.19
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.38
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.75
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91974
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8183
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94211
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Min),A,6.12
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Max),A,55.75
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,7.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.5
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.63
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.807
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93271
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94037
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,26.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,10.25
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98383
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96435
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,38.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.25
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.87
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59423
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88763
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77237
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,23.5
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.25
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.88
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83432
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86593
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8421
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,24.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,13.88
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,39.88
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,135.62
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.38
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,89.62
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,119.5
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,67.38
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,116.62
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,81.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,130.12
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.13
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
