Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92645
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78967
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93567
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Min),A,6.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Max),A,76.88
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,6.88
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.25
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78735
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93304
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93619
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,29.75
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98206
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97763
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,12.25
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,31.38
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.75
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.87
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.06
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63754
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88589
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75152
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,25.12
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.62
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.88
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83627
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84497
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86984
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,32.62
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,14.25
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,40.38
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,188.62
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.38
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,87.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,113.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,89.38
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,130.5
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,78.88
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,115.62
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.37
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.62
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92056
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80151
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95355
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Min),A,6.25
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Max),A,42.25
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,9.75
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.38
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83416
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89316
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93582
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,19.5
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,11.38
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97354
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,37.5
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.62
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60537
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89383
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6694
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,15.25
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.62
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89453
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87533
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88315
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,24.25
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,15.12
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,40.75
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,111.38
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.38
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,88.25
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,112.62
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,77.88
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,122.12
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,85.25
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,130.5
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.13
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93225
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79626
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97128
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Min),A,7.5
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Max),A,112.88
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,10.62
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.38
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.38
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.38
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82165
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8645
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92551
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,43.12
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.12
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98352
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93173
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,16.12
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,46.38
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,28.12
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.81
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.38
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68536
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91968
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65295
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,39.12
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90857
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87268
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90768
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,46.5
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,16.25
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,44.88
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,279.12
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.62
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,90.62
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,126.25
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,67.5
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,122.25
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,93.88
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,136.62
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.31
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90668
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8298
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94174
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Min),A,7.12
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Max),A,49.38
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,9.25
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.62
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.25
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83157
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87485
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.935
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,25.62
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.88
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9451
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,17.25
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,46.38
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,31.12
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.5
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
