Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.62
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67285
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86465
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62246
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,19.25
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.25
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85476
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87585
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82773
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,28.62
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,16.12
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,44.38
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,138.62
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,91.75
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,133.88
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,77.38
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,100.62
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,84.12
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,115.25
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.06
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.38
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.5
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93317
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82086
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91092
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Min),A,6.88
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Max),A,81.88
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,7.88
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.5
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81274
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89871
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95676
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,37.25
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.75
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9812
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96582
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,14.5
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,39.12
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,24.12
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.87
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.75
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61083
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85306
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61791
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,30.12
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.62
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.37
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83319
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92642
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79828
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,31.38
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,15.62
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,42.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,201.62
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.38
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,92.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,107.5
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,84.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,111.5
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,87.25
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,133.75
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.81
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91885
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84173
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93436
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Min),A,6.88
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Max),A,59.62
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,7.62
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.75
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.25
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.12
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79733
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92062
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96695
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,10.62
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,27.88
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98288
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94611
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,45.12
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.88
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.56
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.44
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89386
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62298
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,21.12
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.75
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.94
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94397
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93509
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81384
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,35.25
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,21.12
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,42.38
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,165.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.88
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,93.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,135.75
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,73.75
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,109.88
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,85.38
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,116.5
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.25
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.75
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92596
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86389
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91031
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Min),A,7.62
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Max),A,44.5
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,8.38
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.88
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78589
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89566
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94827
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,25.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.62
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92129
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,18.62
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,44.12
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,31.38
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.5
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.69
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55538
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85742
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8269
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,17.88
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.75
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95724
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92273
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86395
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,28.88
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,21.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,46.5
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,119.88
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.38
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,93.25
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,129.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,73.5
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,97.88
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,81.25
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,117.12
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180527,Oldville Av,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.38
